Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99258
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94488
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,79.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96716
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91107
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94107
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98956
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98315
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99127
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,131.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,131.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98883
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95169
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99442
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,100.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,106.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,109.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,107.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97617
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,98.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,98.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98242
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98981
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
