Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97342
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,245.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,244.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95807
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94336
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99573
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98642
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,111.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,112.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,112.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99078
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9964
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96002
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98923
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,121.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,123.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,85.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,96.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99191
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99515
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97137
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99408
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,95.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,135.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,135.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,135.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97467
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99283
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99051
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,92.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,103.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,103.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,103.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99188
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99594
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,244.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,244.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,242.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,242.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,96.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97717
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
