Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,244.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,244.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,100.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,100.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,101.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,102.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93719
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90927
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,84.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96887
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99326
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,245.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,244.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,105.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,106.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91028
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9498
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,245.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87024
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96439
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93353
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89184
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97427
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98727
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94009
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85861
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95932
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8467399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.31
