Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97336
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.22301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-155.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.69943
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99066
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87741
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92526
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98245
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-151.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.4783600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95065
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95013
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-160.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.39989
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.66271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-91.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.05611
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98068
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,245.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99002
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94324
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
