Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,20.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8423700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8922399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90719
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-136.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.26027
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95929
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7217399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9617
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-155.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.15508
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93683
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98032
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94919
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95972
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97607
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96179
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91614
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81076
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.71124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94302
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95898
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5521199999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
