Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91864
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96838
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98813
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-141.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.6157199999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95773
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97107
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5767800000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90204
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93814
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.56582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97275
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-107.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.22954
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8478700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92517
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96619
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98007
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94958
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79043
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96027
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.58657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.914
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98648
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,245.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
