Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.41732
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.768
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98532
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72918
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.33031
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95248
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,123.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,123.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,123.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-59.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.32174
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.68762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99576
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-124.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.37029
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96857
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95337
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97235
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95428
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-91.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.00472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88638
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94156
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89239
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94495
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.966
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7085199999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99402
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
