Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99719
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79025
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97266
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98004
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97192
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96728
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,87.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,85.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91543
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97317
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99725
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,87.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8849799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8464
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
