Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7290000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94455
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7185600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,90.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9693
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99658
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5614899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69897
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,245.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,94.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,94.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99002
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92044
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,90.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,100.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94852
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99457
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94397
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,244.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
