Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,103.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,101.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99307
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9827
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99701
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,244.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,101.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,101.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93707
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8876299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9783
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99109
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9794
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96655
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,244.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99103
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97394
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98068
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,125.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,125.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,125.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8922399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95175
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99417
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,105.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,106.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,105.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.0
