Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95276
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9852
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98907
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93899
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98105
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97681
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98575
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,252.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8634299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94766
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97458
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,252.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,252.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98785
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93088
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91104
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96442
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8800899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
