Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92004
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98614
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96179
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93014
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93005
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97324
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95453
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94751
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96307
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95309
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,253.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,253.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87054
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98114
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8416399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97165
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95502
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8013899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97171
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97064
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96719
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96728
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9505
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94797
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
