Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96909
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9317
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97287
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97119
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99481
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95257
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93893
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97391
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92819
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96439
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96252
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8999299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94525
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96561
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95059
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94214
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
