Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96674
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9071
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99567
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97784
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97278
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94247
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98456
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91537
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97919
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92532
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97259
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89844
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95483
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
