Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8845799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96738
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92398
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98004
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96133
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96909
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93588
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96951
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97107
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,252.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,252.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,254.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,254.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,254.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,252.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96133
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97195
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98016
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,253.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96487
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95404
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,253.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98953
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
