Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93759
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98633
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,253.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,253.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97308
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95184
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96027
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98981
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96814
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8742700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,80.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92898
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98056
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,252.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99228
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97375
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,94.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,95.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97436
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
