Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89404
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,252.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98499
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97336
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97159
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95056
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94314
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9881
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9754
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97095
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98077
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,94.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98883
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97018
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96161
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
