Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98538
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,91.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,91.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97928
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97266
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95038
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,73.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93375
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97626
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,73.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98422
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,95.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8674
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99133
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98499
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,82.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,82.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,82.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94144
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98886
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,106.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,107.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,107.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98956
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99118
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
