Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97067
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,73.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,89.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,93.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,101.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95151
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8724
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98007
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99258
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8590700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,86.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,87.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,86.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,91.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,91.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98572
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9946
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,97.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,98.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,91.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,91.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,91.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,87.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97125
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98477
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97635
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95972
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94607
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
