Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98288
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,98.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97287
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8623
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95981
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99152
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94275
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96854
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97784
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-73.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91635
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.15496
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,6.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.09599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3879
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96973
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98584
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96509
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93671
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97037
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95084
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96277
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92956
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98566
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.89
