Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95627
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9028
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94379
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93561
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97125
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95218
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97113
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9642
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99387
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9667
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,85.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,85.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88605
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95822
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98312
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94803
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87982
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91235
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
