Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8630399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94675
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90213
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,22.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.42211
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93005
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95172
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.909
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94333
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85446
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,94.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9443
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8459399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98791
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94937
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99576
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,112.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,114.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
