Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96661
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96588
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95032
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87436
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92343
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96442
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95773
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98602
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96194
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99368
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98062
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98199
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94202
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.922
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94305
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97848
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97122
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99606
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8193299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,85.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,86.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87985
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
