Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96924
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93909
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97247
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93408
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9949
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,78.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99078
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95312
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99893
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,101.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,102.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,102.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,122.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,122.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,122.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98712
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97559
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98105
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,82.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97824
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97604
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99509
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99854
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,96.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,115.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,115.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99088
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9675
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95984
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97079
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,82.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,82.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99918
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
