Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,106.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,107.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,245.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,95.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,96.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,78.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,132.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,133.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,132.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96139
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99402
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,92.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,92.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9711
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93591
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98016
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95282
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82547
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94488
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97394
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,245.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99142
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98602
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99347
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,247.31
