Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,245.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,107.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,107.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,132.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,133.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,74.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99814
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,131.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,132.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,132.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99045
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98984
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,104.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,117.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,110.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,113.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,113.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,113.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96487
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98532
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,97.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,98.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,97.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,103.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,103.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96558
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99289
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97354
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92029
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99759
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,83.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,95.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,87.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,244.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,244.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,114.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,126.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,118.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99023
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99231
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98373
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92309
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97287
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
