Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99445
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98553
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94226
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95529
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,245.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,245.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,82.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,82.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95789
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98737
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,245.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97308
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9989
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,95.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,97.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,96.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,116.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,118.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,117.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80069
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96982
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98123
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98563
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,68.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92132
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99597
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97916
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97513
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99316
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91687
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95276
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
