Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96518
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98199
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83062
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94491
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99124
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91214
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99286
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94473
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9714
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94894
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98291
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,245.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95612
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95068
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9443
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97952
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97894
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94748
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95447
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.961
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82611
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99237
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8823799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97299
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97266
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
