Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,251.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9899
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96054
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84891
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94125
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,251.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82342
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93573
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96097
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8235399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96918
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98669
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8840899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97668
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8863200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96722
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8994700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97205
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,253.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,253.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,254.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,254.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,254.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,252.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,252.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,252.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8685299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97192
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97488
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97476
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
