Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9491
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9898399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9884299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9764700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9422
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9768399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9613299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93716
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,250.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9402799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9371299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92663
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,252.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,253.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,253.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9458
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9606299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91922
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98154
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,253.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9717399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94668
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9042600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,251.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,253.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,253.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9197700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9728100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9742700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
