Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9733299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88159
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,253.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,253.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9622799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99216
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9424399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,252.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,253.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,253.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9863299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97345
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9907799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,252.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,252.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97662
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9908100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9311799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9760700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9900200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9481799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,253.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,253.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9688700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94025
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9833700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9622200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
