Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (Max),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Min),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (Max),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (Max),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9771700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Min),A,114.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (Max),A,115.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Min),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (Max),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9492799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9320700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9560200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Min),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (Max),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,88.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99039
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9758600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96106
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91666
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94952
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Min),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (Max),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Min),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (Max),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Min),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9802200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9589799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9587399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Min),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Min),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (Max),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95404
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9558700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98215
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Min),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (Max),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9883700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9909100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97821
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98624
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9893799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
