Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Min),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (Max),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Min),A,112.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (Max),A,112.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Min),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (Max),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Min),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (Max),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98465
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9162299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9833700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (Max),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Min),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (Max),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Min),A,104.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (Max),A,105.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,105.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Min),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (Max),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Min),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98044
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9813799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (Max),V,246.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Min),V,244.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (Max),V,244.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Min),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (Max),A,98.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Min),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94263
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9656100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98862
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9925799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,108.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,109.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,109.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (Max),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (Max),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Min),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (Max),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Min),A,137.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (Max),A,138.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Min),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (Max),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9034700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9717399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98682
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9867600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99261
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Min),A,97.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (Max),A,97.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,97.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99554
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Min),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (Max),V,244.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Min),A,123.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (Max),A,124.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,123.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Min),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (Max),A,79.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Min),A,131.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (Max),A,131.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,131.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9585
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9787600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9943200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9821200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,111.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,112.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,111.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,35.0
