Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Min),A,129.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (Max),A,130.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (Max),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Min),A,143.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (Max),A,150.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,145.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98361
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9737899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9862700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9846799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Min),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (Max),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Min),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (Max),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Min),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (Max),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9924299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98093
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9728399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9884299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Min),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (Max),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Min),A,124.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (Max),A,128.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (Max),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9869700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9926799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9962200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96814
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Min),V,244.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (Max),V,244.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (Max),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Min),V,242.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Min),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (Max),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Min),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (Max),A,96.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,95.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Min),A,146.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (Max),A,146.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9736899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9563299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9823
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99185
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Min),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Min),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Min),V,244.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (Max),V,244.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Min),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (Max),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Min),A,94.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (Max),A,103.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94327
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9842200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9126
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9846799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94473
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9898100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (Max),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Min),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (Max),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Min),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (Max),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8941600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98059
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9734799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Min),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (Max),A,95.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,95.75
