Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63955
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99408
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99393
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9273100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Min),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (Max),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Min),A,100.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (Max),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,101.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96814
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9844700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Min),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (Max),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Min),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (Max),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Min),A,105.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (Max),A,105.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,105.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9476899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9852
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9756799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (Max),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Min),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (Max),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Min),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (Max),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98511
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9824799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97293
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (Max),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Min),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (Max),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,83.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89261
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96631
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9616100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9955700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Min),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (Max),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Min),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (Max),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Min),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (Max),A,81.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96988
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9784200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9873700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Min),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Min),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (Max),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Min),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (Max),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92932
