Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9749399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99411
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Min),A,117.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (Max),A,117.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Min),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (Max),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9893799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97482
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Min),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (Max),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Min),A,114.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (Max),A,115.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,115.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Min),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (Max),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9103399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98444
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98108
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9901700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9802200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Min),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Min),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (Max),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (Max),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93216
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81204
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8638600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9915200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9824200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Min),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Min),A,74.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (Max),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98926
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9564799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95325
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9842200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97006
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Min),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (Max),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Min),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (Max),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (Max),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95004
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9388700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (Max),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Min),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (Max),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93896
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91571
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
