Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9622200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97305
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9391200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Min),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (Max),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Min),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (Max),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Min),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (Max),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93979
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98065
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98419
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (Max),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (Max),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (Max),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96777
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9967299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Min),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Min),A,107.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (Max),A,107.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (Max),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9743
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9823299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Min),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (Max),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9053
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9589799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9627399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9714700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Min),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Min),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9189700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94858
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98898
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97198
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (Max),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Min),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (Max),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Min),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (Max),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Min),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (Max),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 14:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9480299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9642
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8985
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
