Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9936799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (Max),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Min),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Min),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (Max),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9383799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9559
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9459200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-139.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.07268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9433
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Min),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Min),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Min),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9058799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9339
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9596899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97934
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (Max),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (Max),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Min),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (Max),A,82.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,82.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97604
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96478
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9761299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (Max),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Min),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (Max),V,246.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Min),A,88.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (Max),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Min),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (Max),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9691200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98608
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Min),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (Max),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (Max),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Min),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (Max),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9028
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95599
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Min),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Min),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (Max),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Min),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (Max),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,50.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9906299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9709200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9846799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9745799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9917600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.5
