Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (Max),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Min),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (Max),A,85.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,85.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (Max),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (Max),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99274
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9928899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (Max),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (Max),V,245.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Min),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Min),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Min),A,100.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (Max),A,109.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,107.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9898399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9813200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97491
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9196799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (Max),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Min),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (Max),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Min),A,104.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (Max),A,106.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,105.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93381
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99429
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8787200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Min),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (Max),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Min),A,83.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (Max),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Min),A,93.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (Max),A,98.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,96.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9725600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9865700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9944799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97919
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9552299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (Max),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Min),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (Max),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Min),V,246.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Min),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (Max),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Min),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (Max),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9633200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Min),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Min),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (Max),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Min),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (Max),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,80.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Min),A,82.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (Max),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Min),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (Max),A,89.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,82.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99216
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98846
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9967299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9838600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93661
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Min),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
