Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Min),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Min),A,117.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (Max),A,118.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,118.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Min),A,92.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (Max),A,92.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,92.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99335
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,65.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,96.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8291
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9979899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,81.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Min),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (Max),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Min),A,145.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (Max),A,146.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,146.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Min),A,127.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (Max),A,128.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,127.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9928899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9957299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9697899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9943200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9627100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Min),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (Max),A,84.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Min),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (Max),A,100.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (Max),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9926799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95157
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (Max),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Min),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Min),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Min),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Min),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (Max),A,72.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98926
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98831
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9858399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9970100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Min),V,247.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Min),A,95.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (Max),A,95.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,95.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Min),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (Max),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (Max),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9820200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98825
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99615
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98734
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Min),V,246.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Min),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Min),A,96.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (Max),A,97.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Min),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (Max),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,85.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9278200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98267
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9227
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9958799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Min),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
