Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Min),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (Max),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Min),A,106.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (Max),A,115.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,110.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96786
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9786100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97311
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Min),V,247.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (Max),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (Max),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74148
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96368
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98315
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9960600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Min),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (Max),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Min),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (Max),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (Max),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Min),A,83.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (Max),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Min),A,78.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (Max),A,78.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8476799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99603
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9989899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98941
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Min),A,74.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (Max),A,74.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Min),A,113.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (Max),A,113.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,113.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88956
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99716
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9844700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,86.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98898
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (Max),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Min),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (Max),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (Max),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Min),A,122.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (Max),A,122.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Min),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (Max),A,82.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95993
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98083
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9515100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (Max),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Min),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (Max),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Min),A,90.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 10:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98514
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9746100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97678
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9941700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Min),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (Max),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Min),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (Max),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Min),A,91.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (Max),A,91.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,91.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.63
