Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9034700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9992700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,99.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Min),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Min),A,144.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (Max),A,146.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,145.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Min),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9074399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9413100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94226
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Min),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Min),A,131.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (Max),A,132.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,132.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9635
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98688
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97864
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9334100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9575799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98187
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Min),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Min),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Min),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (Max),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (Max),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Min),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (Max),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Min),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (Max),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,62.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93884
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9496100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96588
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9901399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Min),V,246.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (Max),V,248.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Min),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (Max),V,246.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Min),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,61.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (Max),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95035
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97525
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9903
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9638700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Min),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Min),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Min),V,246.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Min),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94015
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97278
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9902299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9985700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,92.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,96.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Min),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Min),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Min),V,246.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Min),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (Max),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Min),A,112.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (Max),A,129.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,125.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Min),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (Max),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9949600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,102.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,103.0
