Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99384
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Min),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Min),A,100.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (Max),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Min),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (Max),A,88.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Min),A,145.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (Max),A,146.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9448799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9776
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9766799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9792799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (Max),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Min),A,98.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (Max),A,99.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Min),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (Max),A,69.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93695
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9762299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9547100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9771700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9191600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Min),V,247.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (Max),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9901399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9908799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9908399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Min),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (Max),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Min),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Min),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (Max),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (Max),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (Max),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9770200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9595600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9212899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Min),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Min),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (Max),A,96.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,95.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Min),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93384
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9901700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9983799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94455
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Min),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Min),V,250.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Min),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (Max),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (Max),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Min),A,90.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (Max),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,90.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9521799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9939899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
