Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9976799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96521
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (Max),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Min),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (Max),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Min),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (Max),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Min),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (Max),A,62.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9065799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9867600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93591
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96655
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Min),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (Max),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (Max),V,249.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9747299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8975200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86593
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9896799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Min),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (Max),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Min),V,253.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (Max),V,253.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (Max),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9790000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9784799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97778
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9590799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99164
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Min),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (Max),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Min),V,252.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (Max),V,252.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Min),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (Max),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (Max),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Min),A,85.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (Max),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Min),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (Max),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95389
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9648700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90481
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9139700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Min),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (Max),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Min),V,252.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (Max),V,252.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (Max),V,250.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Min),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Min),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (Max),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 06:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96985
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99261
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9747600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9175700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Min),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (Max),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Min),V,253.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (Max),V,253.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Min),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Min),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Min),A,55.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (Max),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9366399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9933799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9884
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96094
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9171100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
