Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (Max),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Min),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (Max),V,252.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Min),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Min),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8672200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9949600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9790000000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9298700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96146
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Min),V,252.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (Max),V,252.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Min),V,253.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (Max),V,253.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Min),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (Max),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (Max),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81418
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9959100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98029
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9473299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9472
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Min),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (Max),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Min),V,252.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (Max),V,252.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Min),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (Max),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81155
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99579
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9908399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9579200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Min),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (Max),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Min),V,252.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (Max),V,252.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Min),V,250.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (Max),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (Max),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (Max),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8996
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9955700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96701
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9367700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9717100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Min),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (Max),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Min),V,253.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (Max),V,253.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Min),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 05:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8973399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9942
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9499799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8528399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91775
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Min),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (Max),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Min),V,253.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (Max),V,253.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (Max),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (Max),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9073200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9952700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92145
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92358
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Min),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (Max),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Min),V,253.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (Max),V,253.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Min),V,251.7
