Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (Max),V,251.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99249
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9619700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8766799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Min),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (Max),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Min),V,253.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (Max),V,253.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (Max),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (Max),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98944
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9541299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9578899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87103
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94321
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Min),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (Max),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Min),V,253.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (Max),V,253.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,253.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Min),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (Max),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9186700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99072
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9708600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95975
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9564799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94314
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Min),V,251.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (Max),V,251.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Min),V,252.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (Max),V,253.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Min),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (Max),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Min),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99329
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97739
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9642299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9464100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Min),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (Max),V,251.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Min),V,252.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (Max),V,252.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Min),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (Max),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (Max),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 04:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8353200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99484
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9673200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9512
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96841
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Min),V,251.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (Max),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Min),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (Max),V,252.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Min),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Min),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (Max),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82409
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99182
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95773
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9326200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9902
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Min),V,251.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (Max),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Min),V,253.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (Max),V,253.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Min),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (Max),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 03:40:00+00:00,busbar,,L3 Current (Min),A,25.5
