Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9285899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9952700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97562
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93185
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8844299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Min),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (Max),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Min),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8816799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9960600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9618200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9773299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (Max),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (Max),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Min),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (Max),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (Max),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Min),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (Max),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Min),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88721
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99539
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97201
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9585600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89691
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9694799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (Max),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (Max),V,251.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Min),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Min),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (Max),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9968600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97095
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90945
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93027
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Min),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (Max),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Min),V,250.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (Max),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Min),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (Max),V,248.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 02:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9430200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99475
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9736299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96905
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9231600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9663700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Min),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (Max),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Min),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Min),V,248.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Min),A,58.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9582200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (Max),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Min),V,248.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (Max),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84036
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99564
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9592
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
