Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90869
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9255399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Min),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (Max),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Min),V,249.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (Max),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94345
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99503
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8347100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96646
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (Max),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (Max),V,250.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92917
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99454
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95337
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9036200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9741200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Min),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (Max),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (Max),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Min),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89899
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99536
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92438
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9057299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93701
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9915200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Min),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (Max),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (Max),V,248.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Min),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 01:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9957
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9560799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9083200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97183
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9521799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (Max),V,250.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Min),V,248.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (Max),V,248.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8067
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9939600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97436
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8975200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9325200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Min),V,248.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Min),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (Max),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Min),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9107700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95535
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
