Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8890399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99225
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Min),V,249.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (Max),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Min),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (Max),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Min),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (Max),V,248.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Min),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (Max),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Min),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.966
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97168
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94824
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Min),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Min),V,251.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Min),V,248.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (Max),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96368
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96701
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97278
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9617
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91162
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Min),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (Max),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9136
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95572
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96835
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95651
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90607
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91528
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Min),V,252.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (Max),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,252.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Min),V,253.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (Max),V,253.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Min),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (Max),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 23:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93228
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98071
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96143
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85559
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94757
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (Max),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Min),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (Max),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Min),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (Max),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95377
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8646799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8924200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Min),V,251.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (Max),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Min),V,252.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (Max),V,252.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (Max),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9653
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9556
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91748
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
