Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Min),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Min),V,252.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (Max),V,252.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Min),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (Max),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,46.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94388
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Min),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (Max),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Min),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (Max),V,252.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Min),V,250.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (Max),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8862899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97733
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9169
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Min),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94217
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96893
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98264
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97836
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Min),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Min),V,251.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (Max),V,251.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Min),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Min),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (Max),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Min),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 22:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91473
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94574
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96738
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93744
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Min),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (Max),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Min),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (Max),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (Max),A,41.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95502
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9538
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96179
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94824
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Min),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (Max),V,252.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Min),V,253.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (Max),V,254.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,254.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Min),V,251.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (Max),V,251.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (Max),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Min),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92941
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97256
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94925
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98883
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8704200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Min),V,251.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (Max),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Min),V,252.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (Max),V,253.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Min),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (Max),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
