Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Min),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Min),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (Max),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Min),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (Max),A,50.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95755
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99414
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (Max),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Min),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (Max),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Min),V,249.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,249.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (Max),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (Max),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96567
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97586
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95184
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94839
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Min),V,249.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (Max),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Min),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (Max),V,251.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Min),V,249.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (Max),V,249.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Min),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (Max),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94833
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95962
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96866
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98538
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88766
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98648
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Min),V,251.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (Max),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Min),V,253.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (Max),V,253.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,253.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Min),V,250.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (Max),V,250.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Min),A,56.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (Max),A,60.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Min),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (Max),A,78.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 21:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94745
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91986
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91223
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9451
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (Max),V,251.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,251.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Min),V,253.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (Max),V,253.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,253.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (Max),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (Max),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Min),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97449
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97717
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94229
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96927
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Min),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (Max),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Min),V,252.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (Max),V,252.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Min),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (Max),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Min),A,56.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Min),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (Max),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,98.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91501
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96222
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.961
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98291
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96985
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95563
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Min),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Min),V,252.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (Max),V,252.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Min),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Min),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Min),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (Max),A,64.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
