Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97961
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93356
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Min),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (Max),V,249.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Min),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (Max),V,251.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (Max),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Min),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (Max),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Min),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95935
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97565
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,14.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96756
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97302
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (Max),V,249.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Min),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (Max),A,46.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Min),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (Max),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,76.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Min),A,82.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (Max),A,82.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,82.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95023
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97412
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95395
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98199
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98672
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Min),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (Max),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Min),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (Max),V,250.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Min),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (Max),A,70.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,70.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Min),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (Max),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 20:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95102
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96854
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9921
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Min),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Min),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Min),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Min),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Min),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (Max),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93436
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95193
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94153
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90512
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Min),V,249.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (Max),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Min),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (Max),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Min),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (Max),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Min),A,46.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Min),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96423
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97147
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98108
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94968
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Min),V,248.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (Max),V,250.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Min),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Min),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
