Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97098
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94867
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97421
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99481
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (Max),V,249.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Min),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (Max),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97644
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95731
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98685
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97366
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Min),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Min),V,249.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (Max),V,249.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Min),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (Max),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Min),A,67.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (Max),A,73.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Min),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (Max),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,77.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94568
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97845
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99457
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Min),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Min),V,250.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Min),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (Max),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (Max),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Min),A,87.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (Max),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (Max),A,82.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 19:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91174
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98489
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (Max),V,248.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Min),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Min),A,70.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (Max),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Min),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95969
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98202
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97424
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Min),V,249.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Min),V,250.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,250.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Min),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Min),A,68.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (Max),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Min),A,71.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (Max),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Min),A,79.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (Max),A,79.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,79.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97348
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96085
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95633
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Min),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Min),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Min),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Min),A,66.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (Max),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96313
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98724
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,50.0
