Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93326
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Min),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Min),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (Max),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,81.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (Max),A,68.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Min),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (Max),A,81.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97052
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98911
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99319
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98331
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Min),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Min),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (Max),V,249.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Min),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Min),A,75.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (Max),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Min),A,99.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (Max),A,101.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Min),A,99.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (Max),A,101.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,100.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98373
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94235
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,58.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99384
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97192
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (Max),V,244.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Min),V,246.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Min),V,243.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (Max),V,243.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Min),A,120.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (Max),A,120.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,120.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Min),A,73.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (Max),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Min),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (Max),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 18:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98758
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96698
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,70.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,70.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98602
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99445
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (Max),V,244.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Min),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (Max),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (Max),V,243.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Min),A,107.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (Max),A,107.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,107.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Min),A,114.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (Max),A,114.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Min),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (Max),A,83.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98642
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98572
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98273
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98175
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98401
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96875
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (Max),V,245.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Min),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (Max),V,244.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Min),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (Max),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Min),A,93.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (Max),A,99.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Min),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (Max),A,72.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,72.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96738
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98621
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90594
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97638
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97671
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Min),V,247.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (Max),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Min),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Min),A,80.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (Max),A,85.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Min),A,88.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (Max),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,88.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98959
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99268
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
