Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (Max),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (Max),V,245.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Min),A,77.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (Max),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,77.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Min),A,132.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (Max),A,132.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,132.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Min),A,91.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (Max),A,92.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98871
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,57.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9422
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94644
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (Max),V,246.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Min),A,68.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (Max),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Min),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (Max),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Min),A,91.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (Max),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,91.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96844
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97577
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8816799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94742
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Min),V,247.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Min),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Min),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Min),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (Max),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Min),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (Max),A,75.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,74.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 17:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99203
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97977
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97659
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62435
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98813
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99142
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,6.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (Max),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (Max),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Min),A,66.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Min),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (Max),A,76.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Min),A,85.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (Max),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,86.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97223
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98914
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92175
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99713
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99304
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98486
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,57.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,57.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (Max),V,246.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Min),A,94.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (Max),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,94.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Min),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (Max),A,93.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,92.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,58.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99222
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97061
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99893
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98773
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,102.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,102.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,102.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (Max),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Min),A,99.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (Max),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,99.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Min),A,150.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (Max),A,150.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,150.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Min),A,79.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (Max),A,83.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,81.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97806
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97934
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99283
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
