Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Min),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Min),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Min),A,89.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (Max),A,89.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98853
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84915
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96704
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94992
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98224
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Min),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (Max),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,80.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Min),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (Max),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99432
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96344
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99722
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99457
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98212
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Min),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Min),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Min),A,141.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (Max),A,142.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,141.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Min),A,72.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (Max),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (Max),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 16:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90555
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,72.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98892
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98251
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95914
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Min),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Min),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Min),A,104.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (Max),A,113.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,111.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Min),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (Max),A,68.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Min),A,44.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (Max),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99527
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88974
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,71.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,79.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98804
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97879
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Min),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (Max),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Min),A,108.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (Max),A,126.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,117.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Min),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93838
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99371
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,65.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,65.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,65.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98315
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96948
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99207
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (Max),V,247.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (Max),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (Max),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Min),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (Max),A,90.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,90.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Min),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (Max),A,74.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94171
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99365
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94055
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,26.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,61.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91659
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98965
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98727
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (Max),V,247.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Min),V,248.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
