Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Min),A,40.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Min),A,97.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (Max),A,100.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,99.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Min),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (Max),A,61.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,61.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96533
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98764
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78689
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90881
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99322
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,9.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Min),V,248.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Min),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Min),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Min),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (Max),A,59.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Min),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (Max),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,70.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63549
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96341
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9426
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,11.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-107.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.1639
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97665
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (Max),V,247.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (Max),V,247.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (Max),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Min),A,45.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 15:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94235
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96326
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8459399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97461
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95981
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,7.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Min),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (Max),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (Max),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-99.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.08843
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.04817
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8739600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97583
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Min),V,247.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (Max),V,245.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (Max),A,13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Min),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94134
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96551
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98526
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91742
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98788
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95416
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Min),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (Max),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Min),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Min),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83404
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98468
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96591
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9407
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96896
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95587
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Min),V,248.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Min),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Min),V,247.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (Max),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (Max),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,60.62
