Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94687
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,26.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97876
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90851
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96512
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Min),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (Max),V,250.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Min),V,251.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (Max),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,251.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (Max),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Min),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (Max),A,54.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Min),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (Max),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Min),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87115
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Min),V,250.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (Max),V,250.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Min),V,252.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (Max),V,252.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Min),V,249.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Min),A,41.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (Max),A,42.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Min),A,56.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 13:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97531
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98206
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82837
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,11.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8377399999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87271
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99167
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Min),V,252.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (Max),V,252.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,252.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Min),V,252.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (Max),V,252.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,252.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Min),V,250.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (Max),V,250.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,250.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Min),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (Max),A,56.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,54.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Min),A,52.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (Max),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,52.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Min),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (Max),A,76.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,73.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.4099600000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93628
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.6878
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,10.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,8.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97998
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Min),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (Max),V,252.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,252.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Min),V,252.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (Max),V,252.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,252.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (Max),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Min),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (Max),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Min),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (Max),A,36.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Min),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.759
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96359
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8592799999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97086
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98334
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,8.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Min),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (Max),V,251.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Min),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (Max),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Min),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (Max),V,249.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (Max),A,24.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,24.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Min),A,61.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (Max),A,61.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Min),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (Max),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95483
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98938
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,5.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96051
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98196
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9809
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Min),V,251.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (Max),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Min),V,252.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (Max),V,252.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Min),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (Max),V,250.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (Max),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Min),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (Max),A,77.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,77.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Min),A,62.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (Max),A,62.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,62.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95236
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97974
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
