Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97043
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95013
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97937
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Min),V,249.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (Max),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (Max),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Min),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Min),A,51.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,52.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Min),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (Max),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,55.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Min),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (Max),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96796
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98715
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97003
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95636
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97217
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98657
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Min),V,251.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (Max),V,251.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Min),V,251.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (Max),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Min),V,249.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (Max),V,249.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Min),A,50.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Min),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (Max),A,67.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,66.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Min),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (Max),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 12:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9534
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99091
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,50.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95483
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99652
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,75.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Min),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (Max),V,249.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Min),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (Max),V,250.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Min),V,247.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (Max),V,247.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Min),A,42.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Min),A,78.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (Max),A,80.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,79.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Min),A,116.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (Max),A,117.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,116.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95065
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8886700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97452
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,14.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Min),V,249.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (Max),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (Max),V,249.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Min),V,247.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (Max),V,247.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Min),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Min),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (Max),A,57.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Min),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (Max),A,74.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,72.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96735
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97684
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98135
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97971
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97922
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93808
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Min),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Min),V,249.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (Max),V,250.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Min),V,247.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (Max),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Min),A,63.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Min),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (Max),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Min),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (Max),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97726
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98202
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,58.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84659
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98456
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99765
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Min),V,248.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (Max),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Min),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (Max),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Min),V,246.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (Max),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Min),A,68.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (Max),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,68.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Min),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (Max),A,76.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Min),A,131.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (Max),A,131.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,131.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97415
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98163
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95261
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
