Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90622
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99081
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98425
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Min),V,248.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (Max),V,248.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Min),V,249.41
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (Max),V,249.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Min),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (Max),V,247.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (Max),A,50.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Min),A,83.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (Max),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Min),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (Max),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95798
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91989
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98706
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Min),V,247.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (Max),V,247.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Min),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (Max),V,248.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Min),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (Max),A,47.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Min),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (Max),A,67.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Min),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (Max),A,76.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 11:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95352
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.905
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99301
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97494
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9877
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,41.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (Max),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Min),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Min),V,246.34
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (Max),V,246.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Min),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (Max),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,70.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (Max),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94638
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92456
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8851
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92609
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Min),V,247.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (Max),V,247.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Min),V,248.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (Max),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Min),V,245.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Min),A,38.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (Max),A,38.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Min),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,49.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (Max),A,64.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,64.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95813
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97632
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91357
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90246
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (Max),V,245.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Min),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (Max),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (Max),V,243.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Min),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (Max),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Min),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (Max),A,65.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (Max),A,45.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,10.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8647100000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94922
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9697
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98904
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96893
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Min),V,248.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (Max),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (Max),V,249.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Min),V,248.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (Max),V,248.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (Max),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Min),A,64.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (Max),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,66.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Min),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (Max),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,58.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86392
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95746
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.07
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99509
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91986
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8964200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.38
