Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (Max),V,246.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (Max),V,247.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Min),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (Max),A,62.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,62.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (Max),A,49.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Min),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (Max),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,47.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92294
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99219
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92801
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,19.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93198
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96048
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94119
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Min),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (Max),V,247.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Min),V,248.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (Max),V,248.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Min),V,246.7
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (Max),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Min),A,34.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,36.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Min),A,73.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (Max),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,73.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Min),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (Max),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,38.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 10:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98099
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97397
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93829
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97275
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93405
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97546
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Min),V,246.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (Max),V,248.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Min),V,245.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Min),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (Max),A,65.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,65.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (Max),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,47.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Min),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (Max),A,47.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,47.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97043
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99362
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97244
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97818
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8965700000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9805
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Min),V,246.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Min),V,248.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (Max),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Min),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (Max),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Min),A,79.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (Max),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Min),A,53.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (Max),A,54.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,54.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99374
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97931
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91461
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99506
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,15.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,54.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,54.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Min),V,247.48
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (Max),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Min),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (Max),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Min),V,245.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,21.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Min),A,42.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Min),A,84.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (Max),A,84.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Min),A,91.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (Max),A,92.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,91.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97256
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9772
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,8.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9826
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97247
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97705
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,44.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Min),V,247.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (Max),V,247.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Min),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (Max),V,248.72
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (Max),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Min),A,79.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (Max),A,79.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,79.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Min),A,53.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (Max),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,53.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Min),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (Max),A,89.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,89.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90677
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97586
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97226
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99042
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97888
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Min),V,251.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (Max),V,251.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Min),V,252.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (Max),V,252.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Min),V,250.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (Max),V,250.69
