Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Min),A,59.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (Max),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,59.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (Max),A,51.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,51.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Min),A,69.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (Max),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96838
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97165
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97101
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98352
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95828
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (Max),V,250.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Min),V,252.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (Max),V,252.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,252.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Min),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (Max),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,250.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Min),A,58.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (Max),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,58.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Min),A,63.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (Max),A,63.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,63.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Min),A,57.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (Max),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,57.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 09:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97574
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98517
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99661
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9874
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,67.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Min),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (Max),V,250.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Min),V,250.53
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (Max),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,250.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Min),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Min),A,55.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (Max),A,55.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,55.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Min),A,100.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (Max),A,100.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Min),A,75.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (Max),A,75.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,75.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98285
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98181
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9729
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,48.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90198
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95947
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89194
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Min),V,250.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (Max),V,250.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,250.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Min),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (Max),V,251.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Min),V,250.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (Max),V,250.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Min),A,59.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (Max),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (Max),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,55.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Min),A,45.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (Max),A,45.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97073
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99228
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99493
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,52.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,66.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94141
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98901
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95142
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Min),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (Max),V,251.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.86
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Min),V,252.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (Max),V,252.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,252.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Min),V,249.73
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (Max),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,249.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Min),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (Max),A,51.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,51.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Min),A,88.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (Max),A,90.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,89.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Min),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (Max),A,87.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96011
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94617
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98679
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.978
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Min),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (Max),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,251.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Min),V,252.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (Max),V,252.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,252.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Min),V,250.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (Max),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Min),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (Max),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,37.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (Max),A,59.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Min),A,71.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (Max),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97885
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98654
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,49.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,37.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.99026
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99292
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95651
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,26.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Min),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (Max),V,251.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,251.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Min),V,252.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (Max),V,252.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,252.52
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Min),V,250.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (Max),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,250.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Min),A,75.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,76.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Min),A,87.62
