Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (Max),A,89.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Min),A,59.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (Max),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,60.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99524
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,32.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98383
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98581
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98871
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Min),V,250.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (Max),V,251.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,251.02
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Min),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (Max),V,251.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,251.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Min),V,249.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (Max),V,249.45
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,249.42
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Min),A,56.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (Max),A,56.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Min),A,99.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (Max),A,99.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,99.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Min),A,89.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (Max),A,90.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 08:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96982
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9895
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99197
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95328
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99545
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98703
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,63.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Min),V,250.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (Max),V,251.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,250.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Min),V,251.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (Max),V,251.16
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,251.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Min),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (Max),V,248.84
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Min),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (Max),A,45.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,45.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Min),A,105.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (Max),A,105.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,105.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Min),A,105.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (Max),A,105.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,105.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92148
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,20.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91965
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90469
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98166
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Min),V,251.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (Max),V,251.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,251.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Min),V,253.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (Max),V,253.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,253.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Min),V,250.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (Max),V,250.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,250.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Min),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (Max),A,31.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Min),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (Max),A,35.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Min),A,87.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (Max),A,87.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,87.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9613
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97858
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98956
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,31.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98663
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95441
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99612
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Min),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (Max),V,251.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,251.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Min),V,253.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (Max),V,253.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,253.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Min),V,250.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (Max),V,250.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,250.22
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,27.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Min),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (Max),A,67.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,67.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Min),A,53.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (Max),A,53.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Min),A,107.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (Max),A,108.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,108.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98618
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99634
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99582
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,77.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,77.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,81.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80075
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96542
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98477
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Min),V,247.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Min),V,248.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (Max),V,248.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.28
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Min),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Min),A,52.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (Max),A,53.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,52.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Min),A,102.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (Max),A,103.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,102.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Min),A,112.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (Max),A,112.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,112.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.87
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93548
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96158
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97601
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,29.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98386
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97778
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9856
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Min),V,244.94
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (Max),V,244.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Min),V,245.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (Max),V,245.95
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (Max),V,244.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Min),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (Max),A,49.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Min),A,48.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (Max),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,48.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Min),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (Max),A,60.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
