Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8959299999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99234
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93286
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,18.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98346
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99832
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99625
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,23.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,76.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,59.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,59.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Min),V,245.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (Max),V,245.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Min),V,246.05
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (Max),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (Max),V,244.39
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,30.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,20.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Min),A,42.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (Max),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Min),A,121.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (Max),A,122.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Min),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (Max),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 07:00:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85574
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98544
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96899
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,35.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.82
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88431
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Min),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (Max),V,246.92
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Min),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (Max),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (Max),V,245.66
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Min),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (Max),A,28.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,27.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Min),A,63.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (Max),A,64.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,63.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Min),A,60.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (Max),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:50:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95108
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99466
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9686
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,56.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97519
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99463
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98868
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Min),V,247.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (Max),V,247.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Min),V,248.59
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (Max),V,248.64
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Min),V,246.77
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (Max),V,246.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,16.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Min),A,49.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (Max),A,49.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Min),A,103.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (Max),A,104.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,104.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Min),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (Max),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,64.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:40:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8811899999999999
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98672
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95795
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,17.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,18.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,34.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90417
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98572
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99789
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,11.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,71.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,71.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Min),V,248.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (Max),V,248.2
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Min),V,249.17
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (Max),V,249.23
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Min),V,246.56
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.61
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,15.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,22.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Min),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (Max),A,29.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Min),A,60.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (Max),A,60.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Min),A,89.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (Max),A,89.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,89.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:30:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.69
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90872
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98413
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98965
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,18.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90762
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9967
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99753
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,11.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,69.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,69.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,69.25
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Min),V,248.8
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (Max),V,248.83
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Min),V,249.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (Max),V,249.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.3
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Min),V,246.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,7.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,25.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,26.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Min),A,29.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (Max),A,29.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,29.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Min),A,101.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (Max),A,101.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Min),A,104.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (Max),A,104.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,104.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:20:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97784
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98389
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99197
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,39.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,40.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682200000000001
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99307
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.995
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Min),V,245.27
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (Max),V,245.36
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Min),V,246.09
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (Max),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Min),V,243.98
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,10.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,23.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Min),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (Max),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,43.38
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Min),A,94.5
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (Max),A,94.88
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,94.62
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Min),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (Max),A,80.12
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:10:00+00:00,ambient,,Temperature,C,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.44
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88595
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95718
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95761
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
755168.0,BIDDULPH WAY - LEDBURY,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,16.75
